﻿Owner,From,To,Duration,Element,Scheduled Activity,Affected Intertie
ATCO,22-Jul-24 11:00,25-Jul-24 15:00,3.17 Days Continuous,7L85 (801s Anderson - ATC 803s Bullpound),Cross arm and insulator replacement on 7L85, 
EPCOR,29-Jul-24 07:00,02-Aug-24 17:00,4.42 Days Continuous,"330p 1201 (330p Genesee), 330p 1204 (330p Genesee), 330p 1207 (330p Genesee), 330P 12TC1 (330p Genesee), 330p 805 (330p Genesee)","Genesee: BUS 1 CVT Doble and 1201A, 1204A, 1207A Disconnect Maintenance", 
EPCOR,29-Jul-24 07:00,30-Aug-24 17:00,32.42 Days Continuous,816s P2404 (816s Petrolia),Petrolia: P2404 Breaker LCR, 
ATCO,29-Jul-24 08:00,01-Aug-24 16:00,3.33 Days Continuous,7L228 (845s Big Mountain - 7L20 tap),Changing rotten cross arm and poles, 
ALTALINK,29-Jul-24 08:00,01-Aug-24 17:00,3.38 Days Continuous,463L (15s Fort Macleod - 463AL tap),Crossarm & Insulator replacement 79-127 as well as minor conductor/downlead repairs 123 - 224, 
ATCO,29-Jul-24 08:30,02-Aug-24 16:00,4.31 Days Continuous,"2029s ACF21 (2029s Heathfield), 2029s ACF22 (2029s Heathfield), 2029s ACF23 (2029s Heathfield)","FILTER BANK AC MAINTENANCE @ HEATHFIELD 2029S ACF21, ACF22, ACF23", 
ATCO,29-Jul-24 09:00,02-Aug-24 17:00,4.33 Days Continuous,2015s 901T (2015s Yeo),"transformer maintenance,", 
"ALTALINK, EPCOR",29-Jul-24 09:30,02-Aug-24 17:00,4.31 Days Continuous,"947L (89s Ellerslie - 987s Clover Bar), 987s C2402 (987s Clover Bar), 987s C2404 (987s Clover Bar)","947L: Arrestor, CT, CVT Doble and CDS27, CDS28, CDS29 Disconnect Maintenance", 
"ALTALINK, EPCOR",29-Jul-24 09:30,02-Aug-24 17:00,4.31 Days Continuous,947L (89s Ellerslie - 987s Clover Bar),"947L: Arrestor, CT, CVT Doble and CDS27, CDS28, CDS29 Disconnect Maintenance", 
ATCO,29-Jul-24 12:30,29-Jul-24 16:30,4 Hours Continuous,7L85 (804s Wintering Hills - 7LA85 tap),insulator replacement on 7L85, 
ATCO,30-Jul-24 08:00,01-Aug-24 15:00,2.29 Days Continuous,7L85 (801s Anderson - ATC 803s Bullpound),Cross arm and insulator replacement on 7L85, 
ALTALINK,31-Jul-24 23:00,01-Aug-24 03:00,4 Hours Daily,62s 11 (62s Brazeau Plant),maintenance, 
ALTALINK,01-Aug-24 03:00,01-Aug-24 07:00,4 Hours Daily,62s 12 (62s Brazeau Plant),maintenance, 
SUNCOR,01-Aug-24 08:00,06-Aug-24 18:00,5.42 Days Continuous,29EDD-65 29-952-4812 (29EDD-65),FB-29EDD65;29-952-4812 MAIN & TEST;PM 5y (46555391), 
ATCO,04-Aug-24 10:00,04-Aug-24 17:00,7 Hours Continuous,"801S 902, 801s 902 (801s Anderson)","Final connection of Bkr 902/52a single pole status inputs to DFR, Commission", 
ALTALINK,06-Aug-24 07:30,06-Aug-24 17:30,10 Hours Daily,180L (928s East Stavely - 180AL tap),Test LTO, 
ATCO,06-Aug-24 09:00,09-Aug-24 17:00,3.33 Days Continuous,2015s 902T (2015s Yeo),"transformer maintenance,", 
"ALTALINK, EPCOR",06-Aug-24 09:30,29-Aug-24 17:00,23.31 Days Continuous,"1059L (EP 803s Lambton - 1059AL tap), 1059AL (52s East Industrial - 1059L tap), 1059L (38s East Edmonton - 1059AL tap), EP 803s L2401 (EP 803s Lambton), EP 803s L2404 (EP 803s Lambton), 52s E2401 (52s East Industrial), 52s T1 (52s East Industrial)","Lambton: LDS8,1059L CVT LCR, and Steel Structure Refurbishment", 
"ALTALINK, EPCOR",06-Aug-24 09:30,29-Aug-24 17:00,23.31 Days Continuous,"1059L (38s East Edmonton - 1059AL tap), 1059L (EP 803s Lambton - 1059AL tap)","Lambton: LDS8,1059L CVT LCR, and Steel Structure Refurbishment", 
ALTALINK,06-Aug-24 10:00,01-Sep-24 15:00,26.21 Days Continuous,199L (347s AML Fox Creek - 741s ATC Fox Creek),A741s work by ATCO, 
SUNCOR,07-Aug-24 08:00,12-Aug-24 18:00,5.42 Days Continuous,29EDD-65 29-952-4822 (29EDD-65),FB-29EDD65;29-952-4822 MAIN & TEST;PM 5y (46555394), 
EPCOR,12-Aug-24 07:00,06-Mar-25 17:00,206.46 Days Continuous,987s T1 (987s Clover Bar),LCR: Cloverbar TX1, 
ATCO,12-Aug-24 08:00,15-Aug-24 16:00,3.33 Days Continuous,7L228 (845s Big Mountain - 7L20 tap),Changing rotten cross arm and poles, 
BCH,12-Aug-24 09:00,16-Aug-24 17:00,4.33 Days Continuous,2L294 (BCH A. A. Lambert - BCH Nelway),2L294 (AAL-NLY) replace structure BC maintenance does not affect the Alberta ATC,AB-BC
ATCO,13-Aug-24 10:00,13-Aug-24 17:00,7 Hours Continuous,"801S 903, 801s 903 (801s Anderson)","Final connection of Bkr 903 52a single pole status inputs to DFR, Commission", 
ATCO,14-Aug-24 10:00,14-Aug-24 17:00,7 Hours Continuous,"801S 904, 801s 904 (801s Anderson)","Final connection of Bkr 904 52a single pole status inputs to DFR, Commission", 
ATCO,15-Aug-24 10:00,15-Aug-24 17:00,7 Hours Continuous,801s 905 (801s Anderson),"Final connection of Bkr 905 52a single pole status inputs to DFR, Commission", 
ATCO,16-Aug-24 10:00,16-Aug-24 17:00,7 Hours Continuous,801s 906 (801s Anderson),"Final connection of Bkr 906 52a single pole status inputs to DFR, Commission", 
ATCO,17-Aug-24 10:00,17-Aug-24 17:00,7 Hours Continuous,801s 907 (801s Anderson),"Final connection of Bkr 907 52a single pole status inputs to DFR, Commission", 
ATCO,18-Aug-24 10:00,18-Aug-24 17:00,7 Hours Continuous,801s 908 (801s Anderson),"Final connection of Bkr 908 52a single pole status inputs to DFR, Commission", 
EPCOR,19-Aug-24 07:00,22-Aug-24 17:00,3.42 Days Continuous,EP 803s T1 (EP 803s Lambton),Lambton: TX1 PDR and Conservator Leak Repair, 
"ALTALINK, EPCOR",19-Aug-24 07:00,25-Aug-24 17:00,6.42 Days Continuous,"1239L (330p Genesee - 510s Sunnybrook), 330p 1205 (330p Genesee), 330p 1206 (330p Genesee)","Genesee: 1239L CVT, Arrestor Doble and 1239LD, 1205b, 1206B Disconnect Maintenance and 1239L, 1205, 1206 P&C Maintenance", 
ATCO,19-Aug-24 08:00,22-Aug-24 16:00,3.33 Days Continuous,7L228 (845s Big Mountain - 7L20 tap),Changing rotten cross arm and poles, 
ALTALINK,19-Aug-24 09:00,19-Aug-24 18:00,9 Hours Daily,"908L (38s East Edmonton - 908AL tap), 908L (89s Ellerslie - 908AL tap)","Cutover new alarms, controls, and statuses to new SCADA system.", 
BCH,19-Aug-24 09:00,30-Aug-24 17:00,11.33 Days Continuous,5L92 (BCH Cranbrook - BCH Selkirk),5L92 replace insulators & spacers BC maintenance does not affect the Alberta ATC,AB-BC
"ALTALINK, EPCOR",19-Aug-24 09:30,25-Aug-24 17:00,6.31 Days Continuous,1239L (330p Genesee - 510s Sunnybrook),"Genesee: 1239L CVT, Arrestor Doble and 1239LD, 1205b, 1206B Disconnect Maintenance and 1239L, 1205, 1206 P&C Maintenance", 
ALTALINK,20-Aug-24 07:00,20-Aug-24 18:00,11 Hours Daily,946L (38s East Edmonton - 89s Ellerslie),"Cutover new alarms, controls, and statuses to new SCADA system.", 
"ALTALINK, EPCOR",21-Aug-24 07:00,21-Aug-24 18:00,11 Hours Daily,"1059L (38s East Edmonton - 1059AL tap), 1059L (EP 803s Lambton - 1059AL tap)","Cutover new alarms, controls, and statuses to new SCADA system.", 
"ALTALINK, EPCOR",22-Aug-24 07:00,22-Aug-24 18:00,11 Hours Daily,915L (38s East Edmonton - 987s Clover Bar),"Cutover new alarms, controls, and statuses to new SCADA system.", 
EPCOR,26-Aug-24 07:00,30-Aug-24 17:00,4.42 Days Continuous,"987s T1 (987s Clover Bar), 987s CCP7213 (987s Clover Bar), 987s CCP7214 (987s Clover Bar), 987s C2401 (987s Clover Bar), 987s C2403 (987s Clover Bar), 987s CDS18 (987s Cloverbar)",PT retest and C2401 dashpot repair, 
EPCOR,26-Aug-24 07:00,31-Aug-24 17:00,5.42 Days Continuous,"EP 803s T2 (EP 803s Lambton), EP 803s L2402 (EP 803s Lambton), EP 803s L2405 (EP 803s Lambton)",Lambton: LDS9 LCR and TX2 Leak Repair and L2402 P&C Maintenance, 
EPCOR,26-Aug-24 07:00,31-Aug-24 17:00,5.42 Days Continuous,"T4 (Poundmaker), PM2403 (Poundmaker), PM2402 (Poundmaker), PM721 (Poundmaker)","Poundmaker: (TX4 Zone) PM2402, PM2403 Breaker Maintenance and BUS 3 CVT Doble and PMAB4, PMDS4, PMDS5 Disconnect Maintenance", 
ATCO,26-Aug-24 08:00,29-Aug-24 16:00,3.33 Days Continuous,7L228 (845s Big Mountain - 7L20 tap),Changing rotten cross arm and poles, 
ATCO,26-Aug-24 08:00,30-Aug-24 16:00,4.33 Days Continuous,7L69 (731s Elmworth - 815s Goodfare),Changing rotten poles, 
ATCO,26-Aug-24 08:00,20-Sep-24 17:30,25.4 Days Continuous,"840s McNeill Station, 840s 701T (840s McNeill Station), 840s 901T (840s McNeill Station), 840s 901 (840s McNeill Station), 840s 701 (840s McNeill Station), 840s 702C (840s McNeill Station), 840s 703C (840s McNeill Station)",Transformer 701T and 901T Bushing replacements and post replacement testing HMI Server 1 replacement and commissioning. Annual maintenance,AB-SK
ALTALINK,26-Aug-24 12:00,26-Aug-24 17:30,5.5 Hours Daily,180L (15s Fort Macleod - 180AL tap),Cutover LTO to AIS relay, 
ALTALINK,27-Aug-24 07:30,28-Aug-24 17:30,1.42 Days Continuous,349s T1 (349s Stavely),Test AIS from 15s to 349s, 
ATCO,27-Aug-24 10:00,27-Aug-24 17:00,7 Hours Continuous,801s 909 (801s Anderson),"Final connection of Bkr 909 52a single pole status inputs to DFR, Commission", 
ALTALINK,27-Aug-24 12:30,27-Aug-24 17:00,4.5 Hours Daily,463L (15s Fort Macleod - 463AL tap),Cutover LTO to AIS relay, 
ALTALINK,27-Aug-24 23:00,29-Aug-24 07:00,1.33 Days Continuous,250p 22 (250p Bighorn Plant),maintenance, 
ALTALINK,28-Aug-24 07:00,29-Aug-24 07:00,24 Hours Continuous,250p 11 (250p Bighorn Plant),maintenance, 
ATCO,28-Aug-24 10:00,28-Aug-24 17:00,7 Hours Continuous,801s 910 (801s Anderson),"Final connection of Bkr 910 52a single pole status inputs to DFR, Commission", 
ATCO,29-Aug-24 10:00,29-Aug-24 17:00,7 Hours Continuous,801s 911 (801s Anderson),"Final connection of Bkr 911 52a single pole status inputs to DFR, Commission", 
ATCO,30-Aug-24 10:00,30-Aug-24 17:00,7 Hours Continuous,801s 912 (801s Anderson),"Final connection of Bkr 912 52a single pole status inputs to DFR, Commission", 
BCH,01-Sep-24 08:00,04-Oct-24 16:00,33.33 Days Continuous,1L274 (48s Pocaterra - 978s BCH Britt Creek),5L94 replace insulators & spacers,AB-BC
ALTALINK,02-Sep-24 07:30,02-Sep-24 12:00,4.5 Hours Daily,"1202L (89s Ellerslie - 320p Keephills), 320p 3152 (320p Keephills), 320p 3052 (320p Keephills)",connect Summated 1202L CT from 320p3152 & 320p3052 to new PMU, 
"ALTALINK, EPCOR",02-Sep-24 12:00,02-Sep-24 16:30,4.5 Hours Daily,"1203L (320p Keephills - 510s Sunnybrook), 320p 3452 (320p Keephills), 320p 2952 (320p Keephills)",connect Summated 1203L CT from 320p3452 & 320p2952 to new PMU, 
EPCOR,03-Sep-24 07:00,06-Sep-24 17:00,3.42 Days Continuous,EP 805s J2405 (EP 805s Jasper),Jasper: J2405 CT Doble, 
"ALTALINK, EPCOR",03-Sep-24 07:00,07-Sep-24 17:00,4.42 Days Continuous,"915L (38s East Edmonton - 987s Clover Bar), 987s C2403 (987s Clover Bar), 987s C2405 (987s Clover Bar)","Cloverbar: 915L Arrestor, CVT, CT Doble and CDS37, CDS35, CDS36 Disconnect Maintenance", 
"EPCOR, ALTALINK",03-Sep-24 07:00,07-Sep-24 17:00,4.42 Days Continuous,"EP 803s T3 (EP 803s Lambton), EP 803s L2403 (EP 803s Lambton), EP 803s L2405 (EP 803s Lambton), EP 803s L721 (EP 803s Lambton)",Lambton: LDS10 LCR and L2405 P&C Maintenance, 
EPCOR,03-Sep-24 07:00,13-Sep-24 17:00,10.42 Days Continuous,"816s P2404 (816s Petrolia), 816s P2405 (816s Petrolia), 816s T2 (816s Petrolia)",Petrolia: P2405 Breaker LCR and TX2 Zone Doble and Disconnect Maintenance (042066), 
ALTALINK,03-Sep-24 07:30,03-Sep-24 12:00,4.5 Hours Daily,"1045AL (320p Keephills - 1045L tap), 320p 1352 (320p Keephills)",Connect 1045AL CT from 320p1352 to new PMU, 
ATCO,03-Sep-24 08:00,09-Sep-24 16:00,6.33 Days Continuous,7L32 (813s Little Smoky - 862s South Bezanson),Changing rotten poles and red tag poles, 
BCH,03-Sep-24 09:00,13-Sep-24 17:00,10.33 Days Continuous,5L91 (BCH Ashton Creek - BCH Selkirk),replace insulators & marker balls BC maintenance does not affect the Alberta ATC,AB-BC
"ALTALINK, EPCOR",03-Sep-24 09:30,07-Sep-24 17:00,4.31 Days Continuous,915L (38s East Edmonton - 987s Clover Bar),"Cloverbar: 915L, P&C- 240kV Mimic Panel Decomm", 
"ALTALINK, EPCOR",03-Sep-24 12:00,03-Sep-24 16:30,4.5 Hours Daily,"1043L (320p Keephills - 367s Harry Smith), 320p 252 (320p Keephills), 320p 352 (320p Keephills)",Connect Summated 1043L CT from 320p252 & 320p352 to new PMU, 
ALTALINK,04-Sep-24 07:30,04-Sep-24 12:00,4.5 Hours Daily,"190L (17s Benalto - 320p Keephills), 320p 652 (320p Keephills), 320p 552 (320p Keephills)",Connect Summated 190L CT from 320p552 & 320p652 to new PMU, 
ATCO,04-Sep-24 08:30,05-Sep-24 17:30,1.38 Days Continuous,825s 901 (825s Whitefish Lake),901 PRC Trip Coil Testing901 NISSIN CT Testing/Inspection, 
BCH,04-Sep-24 09:00,06-Sep-24 17:00,2.33 Days Continuous,"5L91 (BCH Ashton Creek - BCH Selkirk), 5D44 (BCH Ashton Creek)","5D44, 5D1CB4, 5D2CB3 disconnects inspection BC maintenance does not affect the Alberta ATC",AB-BC
"ALTALINK, EPCOR",04-Sep-24 12:00,04-Sep-24 16:30,4.5 Hours Daily,"930L (37s North Calder - Poundmaker), 320p 2052 (320p Keephills), 320p 2152 (320p Keephills)",Connect Summated 903L CT from 320p2052 & 320p2152 to new PMU, 
ATCO,09-Sep-24 08:30,10-Sep-24 17:30,1.38 Days Continuous,825s 902 (825s Whitefish Lake),902 PRC Trip Coil Testing902 NISSIN CT Testing/Inspection, 
ATCO,09-Sep-24 10:00,16-Sep-24 17:00,7.29 Days Continuous,7L62 (797s Kemp River - 905s Meikle),"Connect new DFR to 7L62PTY1, 7L62/21A, 21B and commissionMigrate SCADA alarms, control, analogs from the existing RTU to the new Station Controller, end-to-end commissioning", 
ALTALINK,09-Sep-24 11:30,13-Sep-24 17:30,4.25 Days Continuous,254s T1 (254s Coaldale),Maint. and bushing replacement, 
ALTALINK,10-Sep-24 08:00,11-Sep-24 17:30,1.4 Days Continuous,"899s 749N (899s Edgerton), 749L (899s Edgerton - 7LB749 tap)",Replace 749LN A21/L8 line protection., 
ATCO,10-Sep-24 09:00,02-Dec-24 11:00,83.13 Days Continuous,"848S 603, 848S 604, 848S 605T, 848S 606, 848S 848-501, 848S 848-504, 848S 848S 500BS2 25kv Protection System, 848S 900BS2, 848S 902T, 848s 240kV Bus 900BS2 (848s Ruth Lake), 848s 902T (848s Ruth Lake)","848S Ruth Lake Substation Rebuild: upgrading protection to IEC 61850, Replace breakers 603 & 604. Cut over to new protection: Install oil containment for 902T. Pull all new outdoor cable, modify cable tray, install new cable tray.", 
ATCO,11-Sep-24 08:30,12-Sep-24 17:30,1.38 Days Continuous,825s 903 (825s Whitefish Lake),903 PRC Trip Coil Testing903 NISSIN CT Testing/Inspection, 
ALTALINK,11-Sep-24 23:00,12-Sep-24 03:00,4 Hours Daily,62s 12 (62s Brazeau Plant),maintenance, 
EPCOR,13-Sep-24 07:00,04-Oct-24 17:00,21.42 Days Continuous,816s P2405 (816s Petrolia),Petrolia: P2405 Breaker LCR, 
ATCO,13-Sep-24 10:00,13-Sep-24 16:00,6 Hours Continuous,"951s 920C (951s Thickwood), 951s 920 (951s Thickwood Hills)",PRC-005 Trip Coil Testing, 
ATCO,16-Sep-24 08:00,23-Sep-24 16:00,7.33 Days Continuous,7L32 (813s Little Smoky - 862s South Bezanson),Changing rotten poles and red tag poles, 
ENMAX,16-Sep-24 08:00,04-Oct-24 16:00,18.33 Days Continuous,65.1TR (SS-65),Transformer Power Factor Test - 65.1TR. Tap Changer Inspection - 65.1-TC, 
ATCO,16-Sep-24 09:00,17-Sep-24 17:30,1.35 Days Continuous,826s 908 (826s Marguerite Lake),Nissin CT inspection and Testing., 
BCH,16-Sep-24 09:00,20-Sep-24 17:00,4.33 Days Continuous,5L98 (BCH Nicola - BCH Vaseux Lake),replace insulators & marker balls BC maintenance does not affect the Alberta ATC,AB-BC
ATCO,16-Sep-24 10:00,07-Oct-24 17:00,21.29 Days Continuous,9L100 (801s Anderson - 807s Sheerness),"Replace Breaker 902 @ 807S Sheerness, complete line 21A, 21B/9L100 protection upgrade and Commissioning", 
ALTALINK,16-Sep-24 12:30,21-Sep-24 17:30,5.21 Days Continuous,368s T2 (368s Burdett),Maint. and bushing replacement, 
ATCO,16-Sep-24 13:00,19-Sep-24 15:00,3.08 Days Continuous,7L171 (802s Michichi Creek - 804s Wintering Hills),"Cross arm and insulator replacement on 7L171, 30 Structures", 
ALTALINK,17-Sep-24 08:00,17-Sep-24 17:00,9 Hours Daily,100L (498s Tilley - 895s Suffield),Repair OHSW bond at structure 180., 
ALTALINK,18-Sep-24 08:00,18-Sep-24 17:00,9 Hours Daily,763L (158s Vauxhall - 257s Hull),Repair conductor damage at structure 491., 
ALTALINK,19-Sep-24 08:00,19-Sep-24 17:00,9 Hours Daily,880L (321s Al Rothbauer - 523s Bullshead),Re-tie OHSW at structure 8., 
ATCO,19-Sep-24 10:00,19-Sep-24 16:00,6 Hours Continuous,951s 908 (951s Thickwood Hills),PRC-005 Trip Coil Testing, 
EPCOR,23-Sep-24 07:00,23-Sep-24 17:00,10 Hours Continuous,PM2401 (Poundmaker),Poundmaker: PM2401 Breaker Maintenance, 
EPCOR,23-Sep-24 07:00,11-Oct-24 17:00,18.42 Days Continuous,240BA3 (629s Argyll Transfer Station - 814s Bellamy),240BA3: Oil Degassing UGT, 
ALTALINK,23-Sep-24 08:00,04-Oct-24 18:00,11.42 Days Continuous,1201L (520s Bennett - BCH Cranbrook),Maintenance tasks str range 18-513., 
ALTALINK,23-Sep-24 08:00,04-Oct-24 18:00,11.42 Days Continuous,"48s 887X (48s Pocaterra), 887L (48s Pocaterra - 978s BCH Britt Creek)",887L required to be open due to 1201L as per AESO Rule,AB-BC
ALTALINK,23-Sep-24 08:00,04-Oct-24 18:00,11.42 Days Daily,"799s 786W (799s Coleman), 786L (799s Coleman - BCH Natal)",887L required to be open due to 1201L as per AESO Rule, 
BHE Canada,23-Sep-24 09:00,04-Oct-24 17:00,11.33 Days Continuous,MATL (120s Picture Butte - Montana),align with 1201L outage,AB-MATL
AESO,23-Sep-24 09:00,04-Oct-24 17:00,11.33 Days Continuous,Path 1 (AIES Islanding),5L94 replace insulators & spacers,AB-BC
ATCO,23-Sep-24 11:00,26-Sep-24 15:00,3.17 Days Continuous,7L171 (802s Michichi Creek - 804s Wintering Hills),"Cross arm and insulator replacement on 7L171, 30 Structures", 
ATCO,23-Sep-24 15:30,04-Nov-24 15:00,42.02 Days Continuous,"741s 702T (741s Fox Creek), 7L199 (347s AML Fox Creek - 741s ATC Fox Creek), 741s 702 (741s ATC Fox Creek), 741s 705C (741s Fox Creek)","Demo 144kV bus and structures up to J1, install new foundations, steel structures up to J1, Demo old PT, Replace gang switches 7L199D1 & 702A, string new overhead bus and connect equipment.Complete protection upgrade & Commissioning activities to accommodate 7L199 upgrade and 7LA199 T-Tap.", 
ALTALINK,23-Sep-24 23:00,06-Nov-24 16:00,43.75 Days Continuous,62s 11 (62s Brazeau Plant),Major maintenance, 
EPCOR,24-Sep-24 07:00,24-Sep-24 17:00,10 Hours Continuous,PM2404 (Poundmaker),Poundmaker: PM2404 Breaker Maintenance, 
ALTALINK,24-Sep-24 08:30,25-Sep-24 17:30,1.38 Days Daily,"520s T1 (520s Bennett), 520s 552 (520s Bennett)","520sT1, 552 Maintenance..", 
ATCO,26-Sep-24 10:00,26-Sep-24 16:00,6 Hours Continuous,951S 902 (951s Thickwood Hills),PRC-005 Trip Coil Testing, 
BCH,30-Sep-24 08:00,04-Oct-24 16:00,4.33 Days Continuous,5L94 (BCH Cranbrook - 102s Langdon),5L94 replace insulators & spacers,AB-BC
BCH,30-Sep-24 08:00,04-Oct-24 16:00,4.33 Days Continuous,1L275 (799s Coleman - BCH Natal),5L94 replace insulators & spacers,AB-BC
ATCO,30-Sep-24 08:00,07-Oct-24 16:00,7.33 Days Continuous,7L32 (813s Little Smoky - 862s South Bezanson),Changing rotten poles and red tag poles, 
EPCOR,01-Oct-24 07:00,11-Oct-24 17:00,10.42 Days Continuous,"987s T3 (987s Clover Bar), 987s C2407 (987s Clover Bar)",Cloverbar TX3 DGA Install, 
BCH,01-Oct-24 08:00,01-Oct-24 16:00,8 Hours Continuous,1L274 (48s Pocaterra - 978s BCH Britt Creek),CBK 5RX5 / CBK 5B5 / 5L94 - 5CVT5 Inspection,AB-BC
BCH,01-Oct-24 08:00,01-Oct-24 16:00,8 Hours Continuous,1L275 (799s Coleman - BCH Natal),CBK 5RX5 / CBK 5B5 / 5L94 - 5CVT5 Inspection,AB-BC
ALTALINK,01-Oct-24 08:00,03-Oct-24 17:00,2.38 Days Continuous,607L (135s Conrad - 607AL tap),Replace x-brace at structure 213. Install Post insulators on structure 222. Replace structure 242., 
ATCO,02-Oct-24 10:00,02-Oct-24 16:00,6 Hours Continuous,951s 906 (951s Thickwood Hills),PRC-005 Trip Coil Testing, 
ALTALINK,05-Oct-24 08:00,05-Oct-24 17:00,9 Hours Daily,180L (15s Fort Macleod - 180AL tap),Re-tie OHSW at structure 538 & 539., 
EPCOR,07-Oct-24 07:00,11-Oct-24 17:00,4.42 Days Continuous,"EP 803s T3 (EP 803s Lambton), EP 803s L721 (EP 803s Lambton)",Lambton: L721 Bay PT LCR, 
ALTALINK,07-Oct-24 07:00,16-Oct-24 17:00,9.42 Days Continuous,1325L (510s Sunnybrook - AML 511s Crossings),"WATL Annual Link Outage, DC Yard maintenance, Valve Hall Grading Electrode Inspections, VCS work, 511s5957 Ground Switch Repairs", 
EPCOR,07-Oct-24 07:00,08-Nov-24 17:00,32.46 Days Continuous,816s P2402 (816s Petrolia),Petrolia: P2402 Breaker LCR, 
"ALTALINK, Lethbridge",07-Oct-24 08:00,09-Oct-24 17:00,2.38 Days Continuous,207L (111s Coalbanks - 370s North Lethbridge),Install post insulators on structure 6. Hardware tighten structure 8. Replace structure at structure 11., 
ENMAX,07-Oct-24 08:00,25-Oct-24 16:00,18.33 Days Continuous,65.2TR (SS-65),Transformer Power Factor Test - 65.2TR. Tap Changer Inspection - 65.2-TC, 
BCH,07-Oct-24 09:00,07-Oct-24 17:00,8 Hours Continuous,2L293 (BCH Nelway - BCH Selkirk),NLY 2D22 disconnect maintenance BC maintenance does not affect the Alberta ATC,AB-BC
BCH,07-Oct-24 09:00,18-Oct-24 17:00,11.33 Days Continuous,5L52 (BPA Custer - BCH Ingledow),5L52 tower replacements BC maintenance does not affect the Alberta ATC,AB-BC
BCH,07-Oct-24 09:00,01-Nov-24 17:00,25.33 Days Continuous,2L293 (BCH Nelway - BCH Selkirk),2L293 replace structure & crossarms BC maintenance does not affect the Alberta ATC,AB-BC
ATCO,07-Oct-24 10:00,10-Oct-24 16:30,3.27 Days Continuous,7L50 (757s Battle River - 491L tap),"Structure, cross arm and insulator replacement on 7L50 between battle river and Jarrow.", 
ALTALINK,10-Oct-24 07:30,11-Oct-24 16:30,1.38 Days Continuous,"AML 511s T30 (AML 511s Crossings), AML 511s SVC Plus (AML 511s Crossings)",ACF14 and SVC+ Inspection & Maintenance., 
ATCO,10-Oct-24 10:00,10-Oct-24 16:00,6 Hours Continuous,951s 905 (951s Thickwood Hills),PRC-005 Trip Coil Testing, 
BCH,14-Oct-24 09:00,25-Oct-24 17:00,11.33 Days Continuous,T2 (BCH Natal),NTL T2 PCB bushing replacement BC maintenance does not affect the Alberta ATC,AB-BC
ATCO,14-Oct-24 10:00,17-Oct-24 16:30,3.27 Days Continuous,7L50 (757s Battle River - 491L tap),"Structure, cross arm and insulator replacement on 7L50 between battle river and Jarrow.", 
ATCO,15-Oct-24 08:00,21-Oct-24 16:00,6.33 Days Continuous,7L32 (813s Little Smoky - 862s South Bezanson),Changing rotten poles and red tag poles, 
ALTALINK,16-Oct-24 07:00,16-Oct-24 18:00,11 Hours Daily,913L (69s North Barrhead - 732s Mitsue),Replace Insulators at structure 150., 
ALTALINK,16-Oct-24 10:00,16-Oct-24 14:00,4 Hours Daily,250p 11 (250p Bighorn Plant),maintenance, 
ALTALINK,17-Oct-24 07:00,17-Oct-24 18:00,11 Hours Daily,199L (268s Whitecourt - 199AL tap),Replace keeper keys at structure 375, 
ALTALINK,17-Oct-24 10:00,17-Oct-24 14:00,4 Hours Daily,250p 22 (250p Bighorn Plant),maintenance, 
BCH,21-Oct-24 09:00,01-Nov-24 17:00,11.33 Days Continuous,5L51 (BPA Custer - BCH Ingledow),5L51 tower replacements BC maintenance does not affect the Alberta ATC,AB-BC
ATCO,21-Oct-24 10:00,24-Oct-24 16:30,3.27 Days Continuous,7L50 (757s Battle River - 491L tap),"Structure, cross arm and insulator replacement on 7L50 between battle river and Jarrow.", 
ATCO,28-Oct-24 08:00,04-Nov-24 16:00,7.38 Days Continuous,7L32 (813s Little Smoky - 862s South Bezanson),Changing rotten poles and red tag poles, 
ALTALINK,30-Oct-24 23:00,31-Oct-24 03:00,4 Hours Daily,62s 11 (62s Brazeau Plant),maintenance, 
ALTALINK,31-Oct-24 03:00,31-Oct-24 07:00,4 Hours Daily,62s 12 (62s Brazeau Plant),maintenance, 
ALTALINK,11-Nov-24 07:00,11-Nov-24 11:00,4 Hours Daily,"879L (244s Bowmanton - 879AL tap), 879L (368s Burdett - 879L tap)",Open East side jumpers at 457A., 
ALTALINK,11-Nov-24 11:00,21-Nov-24 14:00,10.13 Days Continuous,879L (244s Bowmanton - 879AL tap),"Replace cross-arms, pole replacement and bird diverter installation between str 303-450 - VATD.", 
ALTALINK,16-Nov-24 07:00,18-Nov-24 18:00,2.46 Days Continuous,676L (244s Bowmanton - 523s Bullshead),OPGW will be cut and spliced into to bring the fiber down for the new 1011s Dunmore Substation, 
ALTALINK,16-Nov-24 08:00,20-Nov-24 17:00,4.38 Days Continuous,851L (253s Blackie - 525s Carseland),"Replace dead-end insulators at structures 125, 132, 133 & 139. Replace arms and insulators at structures 130, 134, 150, 153 & 155. Replace arms and insulators with line post insulators at structure 131. Repair downlead at structures 139 & 150", 
ALTALINK,21-Nov-24 14:00,21-Nov-24 18:00,4 Hours Daily,"879L (244s Bowmanton - 879AL tap), 879L (368s Burdett - 879L tap)",Close East side jumpers at 457A., 
"ENMAX, ALTALINK",25-Nov-24 08:00,08-Dec-24 16:00,13.33 Days Continuous,"20.82L (SS-20 - SS-21), 21.80L (42s Sarcee - SS-21), 21.1TR (SS-21)","HV SW Replacement 21SW81, 21SW82, 21SW83, 21MD138-21.1TR, 21.4TR (SS-21)", 
"ALTALINK, ENMAX",25-Nov-24 08:00,08-Dec-24 16:00,13.33 Days Continuous,"42s 22 (42s Sarcee), 21.80L (42s Sarcee - SS-21)","HV SW Replacement 21SW81, 21SW82, 21SW83, 21MD138-21.1TR, 21.4TR (SS-21)", 
ATCO,25-Nov-24 09:00,02-Dec-24 16:00,7.29 Days Continuous,7L40 (733s Simonette - 813s Little Smoky),7l40 Line to ground mitigation, 
ALTALINK,26-Nov-24 08:00,30-Nov-24 17:00,4.38 Days Continuous,850L (525s Carseland - 678s Okotoks),"Replace aerial marker at structure 147. Replace insulators at structure 111, 128 & 129. Replace arms and insulators at structure 130 & 148. Repair downlead at structures 131, 133, 134, 135, 136, 138, 139 & 140.", 
ALTALINK,04-Dec-24 10:00,04-Dec-24 14:00,4 Hours Daily,250p 11 (250p Bighorn Plant),maintenance, 
ALTALINK,05-Dec-24 10:00,05-Dec-24 14:00,4 Hours Daily,250p 22 (250p Bighorn Plant),maintenance, 
"ENMAX, ALTALINK",09-Dec-24 08:00,18-Dec-24 16:00,9.33 Days Continuous,"50L (44s Bearspaw Plant - SS-21), 21.1C (SS-21), 21.2TR (SS-21)","HV SW Replacement 21SW87, 21SW88, 21SW89, 21MD138-21.2TR", 
"ENMAX, ALTALINK",09-Dec-24 08:00,18-Dec-24 16:00,9.33 Days Continuous,50L (44s Bearspaw Plant - SS-21),"HV SW Replacement 21SW87, 21SW88, 21SW89, 21MD138-21.2TR", 
ATCO,09-Dec-24 09:00,16-Dec-24 16:00,7.29 Days Continuous,7L40 (733s Simonette - 813s Little Smoky),7l40 Line to ground mitigation, 
ALTALINK,18-Dec-24 23:00,19-Dec-24 03:00,4 Hours Daily,62s 11 (62s Brazeau Plant),maintenance, 
ALTALINK,19-Dec-24 03:00,19-Dec-24 07:00,4 Hours Daily,62s 12 (62s Brazeau Plant),maintenance, 
ATCO,17-Feb-25 08:00,20-Feb-25 17:00,3.38 Days Continuous,7L128 (802s Michichi Creek - 7LA128 tap),Installation of dynamic line rating sensors., 
ALTALINK,18-Mar-25 07:00,31-Mar-25 18:00,13.46 Days Continuous,610L (83s Taber - 336s Fincastle),VATD - Rebuild 610L., 
ATCO,18-Mar-25 08:00,19-Mar-25 17:00,1.38 Days Continuous,"7L53 (706s Irish Creek - 7LA53 tap), 7LA53 (969s Lindbergh - 7L53 tap), 7L53 (700s Bonnyville - 7LA53 tap)",Cold Lake Area Project to connect 1064s, 
ATCO,24-Mar-25 08:00,27-Mar-25 17:00,3.38 Days Continuous,7L91 (715s Leming Lake - 826s Marguerite Lake),Cold Lake Area Energy Centre ProjectCutover CT/PT/P&C ccts for new Thermal RAS relaysComplete commissioning 49A/49B/7L91 relaysEnd-to-end testing to 1064S, 
"ENMAX, ALTALINK",25-Apr-25 08:00,28-Apr-25 16:00,3.33 Days Continuous,"20.82L (SS-20 - SS-21), 21.80L (42s Sarcee - SS-21), 21.1TR (SS-21), 50L (44s Bearspaw Plant - SS-21), 21.1C (SS-21), 21.2TR (SS-21)",HV SW Replacement 21SW86. Full substation outage, 
ATCO,29-Apr-25 10:00,20-May-25 17:00,21.29 Days Continuous,9L99 (801s Anderson - 807s Sheerness),"Replace Breaker 901 @ 807S Sheerness, complete line 21A, 21B/9L99 protection upgrade and Commissioning", 
"ATCO, Syncrude",20-May-25 09:00,12-Jun-25 10:00,23.04 Days Continuous,"848S 910, 848S 911, 848S RL1 SYNCRUDE ISLANDING RAS (IRAS), RL1 (848s Ruth Lake - D05)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 910CT,910,910B,910PT,RL-1D1,911B,911,911CT.", 
SUNCOR,06-Jun-25 00:00,22-Jun-25 00:00,16 Days Continuous,"29PL7-4 (29EDD-65 - 29EDD-71), 29EDD-65 29PS-0284 (29EDD-65 Edd65Sub), 29EDD-71 29PS-243 (29EDD-71 Edd71Sub), 29EDD-65 29PT-0257 (29EDD-65)","FB-Maintenance and Testing - 29PT-260, 29PL7-4, 29PT-241, 29PT-257, 29PS-243 (450236799, 450233735, 31773784, 450237159)", 
ATCO,09-Jun-25 09:00,23-Jun-25 17:30,14.35 Days Continuous,"2029S BUILDING VALVE HALL, 2029s 1205 (2029s Heathfield), 2029s 1206 (2029s Heathfield)",Annual EATL outage at 2075s & 2029s. 2029s & 2075s AC & DC O&M. USE 2-70215 FOR 13L50 GOI USE 2-70216 FOR 2029s GOI USE 2-70217 FOR 2075s GOI, 
ATCO,09-Jun-25 09:00,23-Jun-25 17:30,14.35 Days Continuous,"2075S BUILDING VALVE HALL, 2075s 916 (2075s Newell), 2075s 917 (2075s Newell)",Annual EATL outage at 2075s & 2029s. 2029s & 2075s AC & DC O&M. USE 2-70215 FOR 13L50 GOI USE 2-70216 FOR 2029s GOI USE 2-70217 FOR 2075s GOI, 
ATCO,09-Jun-25 09:00,23-Jun-25 17:30,14.35 Days Continuous,"13L50 (DC LINK), 13L50 (2029s Heathfield - 2075s Newell)",Annual EATL outage at 2075s & 2029s. 2029s & 2075s AC & DC O&M. USE 2-70215 FOR 13L50 GOI USE 2-70216 FOR 2029s GOI USE 2-70217 FOR 2075s GOI, 
ATCO,12-Jun-25 11:00,04-Jul-25 09:00,21.92 Days Continuous,"848S 911, 848S 913, 9L01 (848s Ruth Lake - 951s Thickwood Hills), 848s 911 (848s Ruth Lake), 848s 913 (848s Ruth Lake)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 911,911CT,912B,9L01D1,913PT,913B,913,913CT", 
SUNCOR,01-Jul-25 00:00,18-Jul-25 00:00,17 Days Continuous,"29PL7-3 (29EDD-65 - 29EDD-71), 29EDD-65 29PT-0236 (29EDD-65)","FB-Maintenance and Testing - 29PT-250, 29PL7-3, 29PT-246, 29PT-236 (450237140, 450237180, 450237158)", 
ATCO,04-Jul-25 11:00,24-Jul-25 09:00,19.92 Days Continuous,"848S 905, 848S 906, 9L23 (848s Ruth Lake - 977s Salt Creek), 848s 905 (848s Ruth Lake), 848s 906 (848s Ruth Lake)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 905CT,905,905B,905PT,9L23D1,906B,906,906CT,906A.", 
"ATCO, SUNCOR",24-Jul-25 11:00,14-Aug-25 09:00,20.92 Days Continuous,"848S 906, 848S 903, 848S 29PL9-1 SUNCOR ISLANDING RAS (IRAS), 29PL9-1 (29EDD-1 Millennium - 848s Ruth Lake), 848s 903 (848s Ruth Lake), 848s 906 (848s Ruth Lake)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 906,906CT,904B,29PL9-1D1,903PT,903B,903,903CT.", 
"ATCO, SUNCOR",14-Aug-25 11:00,04-Sep-25 09:00,20.92 Days Continuous,"848S 901, 848S 902, 848S 29PL9-2 SUNCOR ISLANDING RAS (IRAS), 29PL9-2 (29EDD-1 Millennium - 848s Ruth Lake), 848s 901 (848s Ruth Lake), 848s 902 (848s Ruth Lake)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 901CT,901,901B,901PT,29PL9-2D1,902B,902,902CT.", 
"ATCO, Syncrude",04-Sep-25 11:00,25-Sep-25 09:00,20.92 Days Continuous,"848S 902, 848S 907, 848s 902 (848s Ruth Lake), 848s 907 (848s Ruth Lake), RL2 (848s Ruth Lake - D05)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 902,902CT,902A,902PT,RL-2D1,907A,907CT,907.", 
ATCO,25-Sep-25 11:00,17-Oct-25 14:00,22.13 Days Continuous,"848S 907, 848S 908, 9L58 (848s Ruth Lake - 888s Dover), 848s 907 (848s Ruth Lake), 848s 908 (848s Ruth Lake)","848S Ruth Lake Sub rebuild/upgrade protection to IEC 61850 - Cut over to new protection: 907CT,907,907B,9L58D2,908PT,908B,908,908CT.", 
ALTALINK,01-Oct-25 08:00,05-Nov-25 17:00,35.42 Days Continuous,"102s SVC (102s Langdon), 102s T4 (102s Langdon)",the controls change, 
ALTALINK,01-Oct-25 08:00,05-Nov-25 18:00,35.46 Days Continuous,1201L (520s Bennett - BCH Cranbrook),Replacing 102s SVC controls, 
ALTALINK,01-Oct-25 08:00,05-Nov-25 18:00,35.46 Days Continuous,786L (799s Coleman - BCH Natal),887L required to be open due to 1201L as per AESO Rule, 
ALTALINK,01-Oct-25 08:00,05-Nov-25 18:00,35.46 Days Continuous,887L (48s Pocaterra - 978s BCH Britt Creek),887L required to be open due to 1201L as per AESO Rule,AB-BC
